Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.27
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.3
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.5
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.15
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.53
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.6
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.68
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.7
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.89
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.15
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.79
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
