Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512129,Bryant Homes Pontprennau,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
