Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.2
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512129,Bryant Homes Pontprennau,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.2
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
