Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.0
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.5
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512129,Bryant Homes Pontprennau,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.9
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512129,Bryant Homes Pontprennau,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512129,Bryant Homes Pontprennau,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.97
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.24
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
512129,Bryant Homes Pontprennau,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
