Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.65
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.3
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.11
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.11
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512129,Bryant Homes Pontprennau,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.46
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.2
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.3
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.6
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.7
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
512129,Bryant Homes Pontprennau,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.47
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.49
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
512129,Bryant Homes Pontprennau,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.53
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.89
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
512129,Bryant Homes Pontprennau,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.35
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.75
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.4
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
512129,Bryant Homes Pontprennau,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.43
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.26
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
512129,Bryant Homes Pontprennau,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.21
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.07
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.58
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
