Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
512129,Bryant Homes Pontprennau,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.46
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.19
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.48
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.85
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.19
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.08
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.69
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
512129,Bryant Homes Pontprennau,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.07
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.79
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.57
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
512129,Bryant Homes Pontprennau,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.35
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.15
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.27
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.86
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.55
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.94
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.83
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.72
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
512129,Bryant Homes Pontprennau,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.28
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.2
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.66
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.45
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
512129,Bryant Homes Pontprennau,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.49
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.57
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.28
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.05
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
512129,Bryant Homes Pontprennau,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.45
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.6
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.79
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.7
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.54
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
512129,Bryant Homes Pontprennau,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
