Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.37
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.53
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.7
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.09
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
512129,Bryant Homes Pontprennau,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.54
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.52
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.22
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.17
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.87
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
512129,Bryant Homes Pontprennau,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.67
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.0
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.39
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.5
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.4
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.97
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.6
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
512129,Bryant Homes Pontprennau,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.27
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.31
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.09
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.22
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.95
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
512129,Bryant Homes Pontprennau,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.49
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.1
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.51
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.07
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.11
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.37
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
512129,Bryant Homes Pontprennau,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.37
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.28
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.49
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.39
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
512129,Bryant Homes Pontprennau,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.81
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.81
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.2
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.42
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.81
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.77
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
512129,Bryant Homes Pontprennau,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.89
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.32
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.91
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.4
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
512129,Bryant Homes Pontprennau,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.82
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.32
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.43
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.28
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.4
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.7
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
