Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.94
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
512129,Bryant Homes Pontprennau,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.92
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.95
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.0
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.89
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.5
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.33
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
512129,Bryant Homes Pontprennau,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.34
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.49
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.03
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.1
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.6
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.12
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.84
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
512129,Bryant Homes Pontprennau,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.76
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.38
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.84
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
512129,Bryant Homes Pontprennau,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.32
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.21
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.6
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.69
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
512129,Bryant Homes Pontprennau,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.68
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.76
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.2
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.9
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.06
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
512129,Bryant Homes Pontprennau,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.91
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.23
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.1
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.93
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
512129,Bryant Homes Pontprennau,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.58
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.83
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.08
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.82
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.4
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.4
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,194.6
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.18
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.23
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.66
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
512129,Bryant Homes Pontprennau,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.64
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.47
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.56
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.7
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.87
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.57
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
512129,Bryant Homes Pontprennau,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
