Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.39
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.2
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.3
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.1
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.2
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,206.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.33
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.26
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.08
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
512129,Bryant Homes Pontprennau,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.43
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.45
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.07
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.7
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.96
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.1
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
512129,Bryant Homes Pontprennau,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.83
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.61
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.52
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.75
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.19
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.83
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
512129,Bryant Homes Pontprennau,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.8
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.47
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.08
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.1
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.37
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.82
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.67
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
512129,Bryant Homes Pontprennau,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.0
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.23
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.11
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.81
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
512129,Bryant Homes Pontprennau,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.35
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.01
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.89
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.64
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.0
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.51
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
512129,Bryant Homes Pontprennau,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.34
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.45
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.35
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.1
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,207.3
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.49
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
512129,Bryant Homes Pontprennau,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.34
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.93
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.02
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.08
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,197.4
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.92
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
512129,Bryant Homes Pontprennau,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.75
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.56
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.93
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.0
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.2
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,208.1
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
