Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.85
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.83
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.11
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
512129,Bryant Homes Pontprennau,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.0
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.96
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.76
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
512129,Bryant Homes Pontprennau,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.9
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.78
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.96
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.65
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
512129,Bryant Homes Pontprennau,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.13
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.19
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.88
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,192.3
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.33
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.56
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
512129,Bryant Homes Pontprennau,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.06
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.06
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.11
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.09
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.8
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.55
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.37
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
512129,Bryant Homes Pontprennau,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.59
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.1
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.15
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.21
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.63
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.6
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.31
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.42
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
512129,Bryant Homes Pontprennau,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.5
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.26
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.8
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.6
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.76
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
512129,Bryant Homes Pontprennau,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.27
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.88
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.07
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.63
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
