Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
512129,Bryant Homes Pontprennau,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.81
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.06
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.8
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.43
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
512129,Bryant Homes Pontprennau,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.19
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.12
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
512129,Bryant Homes Pontprennau,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.5
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.76
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.45
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
512129,Bryant Homes Pontprennau,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.12
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.8
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.4
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.51
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.02
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.21
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.41
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.58
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.29
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.11
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.5
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
512129,Bryant Homes Pontprennau,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.58
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.81
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.96
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.22
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.0
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
