Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.36
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.86
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.05
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.43
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.02
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.72
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512129,Bryant Homes Pontprennau,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.52
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.31
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512129,Bryant Homes Pontprennau,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.84
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.97
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.41
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
512129,Bryant Homes Pontprennau,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.92
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.57
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
512129,Bryant Homes Pontprennau,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.58
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.44
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512129,Bryant Homes Pontprennau,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.31
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.0
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
512129,Bryant Homes Pontprennau,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.9
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.41
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.4
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.0
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
