Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
512129,Bryant Homes Pontprennau,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.21
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.05
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.73
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.2
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.76
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.14
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.46
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.7
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
512129,Bryant Homes Pontprennau,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.43
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.88
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.18
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.68
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.73
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.31
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.9
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
512129,Bryant Homes Pontprennau,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.27
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.86
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.69
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.8
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.3
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
512129,Bryant Homes Pontprennau,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.73
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.18
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.91
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512129,Bryant Homes Pontprennau,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.04
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.11
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.16
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
512129,Bryant Homes Pontprennau,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.51
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.78
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.71
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.4
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
512129,Bryant Homes Pontprennau,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.61
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.16
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.88
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.6
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
