Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.2
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
512129,Bryant Homes Pontprennau,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.87
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
512129,Bryant Homes Pontprennau,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.42
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.19
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
512129,Bryant Homes Pontprennau,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.55
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.51
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.9
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
512129,Bryant Homes Pontprennau,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.98
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.71
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.02
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.1
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.14
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
512129,Bryant Homes Pontprennau,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.64
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.15
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.5
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
512129,Bryant Homes Pontprennau,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.29
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.48
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.77
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
512129,Bryant Homes Pontprennau,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.91
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.44
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.7
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.3
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
