Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.0
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.79
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.21
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
512129,Bryant Homes Pontprennau,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.55
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.0
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.79
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.85
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.04
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.19
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.91
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.54
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.8
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
512129,Bryant Homes Pontprennau,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.51
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.85
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.52
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512129,Bryant Homes Pontprennau,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.48
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.82
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.55
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512129,Bryant Homes Pontprennau,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.4
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.53
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
512129,Bryant Homes Pontprennau,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.73
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
