Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.46
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512129,Bryant Homes Pontprennau,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.24
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.09
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.54
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.74
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.1
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
512129,Bryant Homes Pontprennau,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
512129,Bryant Homes Pontprennau,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.88
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.94
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.91
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.31
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.2
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.3
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.69
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
512129,Bryant Homes Pontprennau,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.47
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.62
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.6
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
512129,Bryant Homes Pontprennau,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.61
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.4
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.33
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.4
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.79
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.06
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
