Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
512129,Bryant Homes Pontprennau,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.91
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.87
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
512129,Bryant Homes Pontprennau,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.08
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512129,Bryant Homes Pontprennau,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.42
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.92
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
512129,Bryant Homes Pontprennau,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.36
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.1
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512129,Bryant Homes Pontprennau,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.26
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.19
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.8
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
512129,Bryant Homes Pontprennau,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.73
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512129,Bryant Homes Pontprennau,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.31
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.9
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
512129,Bryant Homes Pontprennau,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.38
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.86
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.71
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512129,Bryant Homes Pontprennau,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.61
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
