Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.0
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512129,Bryant Homes Pontprennau,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.2
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.3
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.4
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.6
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.7
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512129,Bryant Homes Pontprennau,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.9
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.1
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
