Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.2
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512129,Bryant Homes Pontprennau,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.4
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512129,Bryant Homes Pontprennau,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.7
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.8
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.1
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.3
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.73
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
