Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512129,Bryant Homes Pontprennau,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.8
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.35
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.4
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512129,Bryant Homes Pontprennau,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512129,Bryant Homes Pontprennau,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.3
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
