Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.8
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512129,Bryant Homes Pontprennau,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.67
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.16
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.25
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.1
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
