Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
512129,Bryant Homes Pontprennau,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
512129,Bryant Homes Pontprennau,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.97
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.94
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
512129,Bryant Homes Pontprennau,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.25
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
512129,Bryant Homes Pontprennau,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.0
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
