Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
512129,Bryant Homes Pontprennau,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.05
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.05
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.22
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.19
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
512129,Bryant Homes Pontprennau,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.1
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.03
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.6
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.67
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
512129,Bryant Homes Pontprennau,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.36
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.63
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
512129,Bryant Homes Pontprennau,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.28
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.32
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.4
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.51
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
512129,Bryant Homes Pontprennau,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.82
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.54
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.3
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.86
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
512129,Bryant Homes Pontprennau,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.27
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.97
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
512129,Bryant Homes Pontprennau,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.96
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
512129,Bryant Homes Pontprennau,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.36
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.29
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.09
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.35
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
