Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
512129,Bryant Homes Pontprennau,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.45
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.57
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.23
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.2
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
512129,Bryant Homes Pontprennau,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.19
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.89
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
512129,Bryant Homes Pontprennau,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.61
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.46
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.28
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.21
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
512129,Bryant Homes Pontprennau,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.01
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.2
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.77
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
512129,Bryant Homes Pontprennau,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.52
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.5
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.1
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
512129,Bryant Homes Pontprennau,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.96
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
512129,Bryant Homes Pontprennau,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.97
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
512129,Bryant Homes Pontprennau,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.34
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.91
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.78
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
