Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
512129,Bryant Homes Pontprennau,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.89
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.4
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.06
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.49
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.39
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.73
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.79
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
512129,Bryant Homes Pontprennau,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.33
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.31
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.16
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
512129,Bryant Homes Pontprennau,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.37
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.88
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.57
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.48
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.1
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
512129,Bryant Homes Pontprennau,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.77
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.39
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.1
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.22
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.9
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,38.8
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.52
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.76
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
512129,Bryant Homes Pontprennau,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.38
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.0
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.65
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.7
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.54
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
512129,Bryant Homes Pontprennau,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.1
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.04
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.5
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.7
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.23
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.09
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
512129,Bryant Homes Pontprennau,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.9
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.81
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.7
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.8
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.02
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.88
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
512129,Bryant Homes Pontprennau,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.74
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.06
