Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.04
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
512129,Bryant Homes Pontprennau,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.64
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.98
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.1
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.6
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.57
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.53
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.77
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
512129,Bryant Homes Pontprennau,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.54
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.83
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.02
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.36
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.97
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
512129,Bryant Homes Pontprennau,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.08
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.1
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.31
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.68
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.6
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.61
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.16
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.45
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
512129,Bryant Homes Pontprennau,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.14
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.1
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.8
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.6
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.75
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.08
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
512129,Bryant Homes Pontprennau,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.65
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.0
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.48
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.11
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
512129,Bryant Homes Pontprennau,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.56
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.59
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.8
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.87
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.58
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
512129,Bryant Homes Pontprennau,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.96
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.66
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.2
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.62
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.9
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
512129,Bryant Homes Pontprennau,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.53
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.65
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
