Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
512129,Bryant Homes Pontprennau,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.45
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.12
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.76
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
512129,Bryant Homes Pontprennau,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.41
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.24
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.69
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.6
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.94
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
512129,Bryant Homes Pontprennau,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.63
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.19
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
512129,Bryant Homes Pontprennau,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.92
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.13
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.49
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
512129,Bryant Homes Pontprennau,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.87
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.45
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
512129,Bryant Homes Pontprennau,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.92
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.93
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.6
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
512129,Bryant Homes Pontprennau,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.47
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.76
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.5
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.1
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.98
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.67
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
512129,Bryant Homes Pontprennau,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.36
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.45
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.12
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.0
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.3
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.94
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.96
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
512129,Bryant Homes Pontprennau,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
