Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.61
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.49
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.19
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.27
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.63
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
512129,Bryant Homes Pontprennau,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.6
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
512129,Bryant Homes Pontprennau,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.66
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.91
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.1
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
512129,Bryant Homes Pontprennau,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.75
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.14
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.0
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.7
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.71
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.33
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512129,Bryant Homes Pontprennau,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.79
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512129,Bryant Homes Pontprennau,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.82
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.75
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.7
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.7
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
512129,Bryant Homes Pontprennau,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.54
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.78
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.09
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.3
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512129,Bryant Homes Pontprennau,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.67
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.43
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.1
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
