Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
512129,Bryant Homes Pontprennau,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.84
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.09
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.8
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.06
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.2
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.1
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.36
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.04
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.78
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.4
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.3
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
512129,Bryant Homes Pontprennau,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.73
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.92
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.15
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.43
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
512129,Bryant Homes Pontprennau,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.31
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.91
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.95
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.17
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.04
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
512129,Bryant Homes Pontprennau,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.6
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.38
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.78
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.4
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.11
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
512129,Bryant Homes Pontprennau,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.39
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.24
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.65
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
512129,Bryant Homes Pontprennau,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.83
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.02
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.39
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.34
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.93
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.1
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.69
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
512129,Bryant Homes Pontprennau,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
