Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.24
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.6
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.6
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.86
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
512129,Bryant Homes Pontprennau,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.18
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.35
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.7
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.58
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
512129,Bryant Homes Pontprennau,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.52
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.62
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.5
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.8
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.1
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.75
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.94
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
512129,Bryant Homes Pontprennau,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.68
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.88
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.85
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.67
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
512129,Bryant Homes Pontprennau,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.93
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.09
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.17
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.49
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.7
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
512129,Bryant Homes Pontprennau,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.34
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.21
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.98
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.8
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.2
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.94
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
512129,Bryant Homes Pontprennau,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.18
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.4
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.51
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.2
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
512129,Bryant Homes Pontprennau,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.45
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.52
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.6
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.79
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
512129,Bryant Homes Pontprennau,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.19
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.54
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.09
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.0
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.0
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
