Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.23
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
512129,Bryant Homes Pontprennau,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.13
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.86
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
512129,Bryant Homes Pontprennau,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.9
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.49
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.0
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.06
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
512129,Bryant Homes Pontprennau,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.47
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.4
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.85
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.1
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512129,Bryant Homes Pontprennau,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.96
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.0
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512129,Bryant Homes Pontprennau,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.89
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.34
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.9
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.8
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.01
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512129,Bryant Homes Pontprennau,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.45
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.41
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.39
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.6
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.38
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
512129,Bryant Homes Pontprennau,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.54
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.61
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.6
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.96
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.11
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.04
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
512129,Bryant Homes Pontprennau,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.11
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.27
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.95
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.0
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
512129,Bryant Homes Pontprennau,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
