Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.44
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.02
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.52
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.24
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
512129,Bryant Homes Pontprennau,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.5
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.3
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.1
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.5
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.6
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.26
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
512129,Bryant Homes Pontprennau,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.29
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.61
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.09
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.0
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
512129,Bryant Homes Pontprennau,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.45
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.56
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
512129,Bryant Homes Pontprennau,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.88
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.33
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.2
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.14
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
512129,Bryant Homes Pontprennau,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.66
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.63
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.26
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.5
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
512129,Bryant Homes Pontprennau,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.63
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.53
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.5
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
512129,Bryant Homes Pontprennau,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.25
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.64
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.0
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512129,Bryant Homes Pontprennau,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.37
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.1
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
