Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512129,Bryant Homes Pontprennau,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.02
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.25
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.43
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.32
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512129,Bryant Homes Pontprennau,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.88
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.27
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.75
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
512129,Bryant Homes Pontprennau,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.83
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.38
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
512129,Bryant Homes Pontprennau,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.3
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512129,Bryant Homes Pontprennau,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.94
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.5
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
512129,Bryant Homes Pontprennau,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.84
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.6
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.7
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
