Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.8
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.33
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.9
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512129,Bryant Homes Pontprennau,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.0
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.1
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.19
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.59
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.52
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.3
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.4
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.5
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.63
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.03
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
