Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.7
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512129,Bryant Homes Pontprennau,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.34
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.8
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.5
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.9
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.14
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.1
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.68
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.2
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512129,Bryant Homes Pontprennau,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.4
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.09
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.0
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.7
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
512129,Bryant Homes Pontprennau,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.9
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512129,Bryant Homes Pontprennau,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
