Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.12
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.1
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
512129,Bryant Homes Pontprennau,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.86
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.2
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512129,Bryant Homes Pontprennau,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.76
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.39
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.19
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
512129,Bryant Homes Pontprennau,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.33
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512129,Bryant Homes Pontprennau,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.63
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.58
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.53
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
