Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.42
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.95
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.27
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.85
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.5
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.9
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.8
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.72
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.6
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.1
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512129,Bryant Homes Pontprennau,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.6
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
512129,Bryant Homes Pontprennau,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.01
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.16
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.79
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
512129,Bryant Homes Pontprennau,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.22
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
512129,Bryant Homes Pontprennau,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
