Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
512129,Bryant Homes Pontprennau,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.23
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.9
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
512129,Bryant Homes Pontprennau,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.45
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.55
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.22
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
512129,Bryant Homes Pontprennau,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.13
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.04
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.4
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.0
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.07
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.91
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.69
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
