Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512129,Bryant Homes Pontprennau,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512129,Bryant Homes Pontprennau,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.84
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.86
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.79
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.81
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512129,Bryant Homes Pontprennau,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.76
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.04
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.23
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
