Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.77
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.93
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512129,Bryant Homes Pontprennau,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.96
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
512129,Bryant Homes Pontprennau,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.49
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.71
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.04
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
512129,Bryant Homes Pontprennau,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,40.5
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.11
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512129,Bryant Homes Pontprennau,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.25
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.32
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
512129,Bryant Homes Pontprennau,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.12
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.93
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.85
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.98
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
512129,Bryant Homes Pontprennau,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.47
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.39
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.83
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
512129,Bryant Homes Pontprennau,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.01
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.52
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.05
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
