Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
512129,Bryant Homes Pontprennau,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.29
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.29
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.78
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.5
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
512129,Bryant Homes Pontprennau,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.62
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.61
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.32
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
512129,Bryant Homes Pontprennau,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.07
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.28
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.85
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.5
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.47
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
512129,Bryant Homes Pontprennau,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.68
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.87
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.34
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.87
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.73
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
512129,Bryant Homes Pontprennau,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.47
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.88
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
512129,Bryant Homes Pontprennau,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.23
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.26
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.25
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.4
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
512129,Bryant Homes Pontprennau,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.5
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.11
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.29
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.01
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.9
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.36
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.1
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.9
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.94
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
512129,Bryant Homes Pontprennau,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
