Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.4
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.84
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.42
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.6
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.19
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.92
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
512129,Bryant Homes Pontprennau,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.4
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.93
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.0
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.58
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.8
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
512129,Bryant Homes Pontprennau,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.92
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.36
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.46
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.1
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.9
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
512129,Bryant Homes Pontprennau,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.22
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.42
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.0
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.0
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.33
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.1
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
512129,Bryant Homes Pontprennau,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.45
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.27
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.16
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.4
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.2
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.12
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
512129,Bryant Homes Pontprennau,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.57
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.0
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.36
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.6
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.54
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
512129,Bryant Homes Pontprennau,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.03
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.06
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.34
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.5
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.58
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.22
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
512129,Bryant Homes Pontprennau,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.52
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.67
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.11
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.41
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.8
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.7
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.29
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.09
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.7
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.68
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
512129,Bryant Homes Pontprennau,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.45
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.67
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.91
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.92
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.8
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.4
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
