Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.96
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.54
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
512129,Bryant Homes Pontprennau,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.8
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.3
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.1
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.52
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.66
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.09
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
512129,Bryant Homes Pontprennau,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.23
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.81
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.81
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.7
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.62
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.73
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
512129,Bryant Homes Pontprennau,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.82
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.53
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.71
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.8
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.6
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.1
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.37
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.22
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
512129,Bryant Homes Pontprennau,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.03
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.48
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.37
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.8
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.77
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.18
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
512129,Bryant Homes Pontprennau,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.57
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.83
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.56
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.57
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.04
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.71
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.06
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
512129,Bryant Homes Pontprennau,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.65
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.51
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.5
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.52
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.65
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
512129,Bryant Homes Pontprennau,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.49
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.84
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.24
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.0
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.92
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.51
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
512129,Bryant Homes Pontprennau,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.83
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.48
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.29
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.1
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.4
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,40.3
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.02
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.42
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
512129,Bryant Homes Pontprennau,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
