Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.27
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.99
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.41
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.8
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.0
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.88
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.88
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
512129,Bryant Homes Pontprennau,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.8
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.48
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.9
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.06
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.48
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.54
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.06
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.55
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.88
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.11
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
512129,Bryant Homes Pontprennau,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.9
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.73
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.33
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.77
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.0
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.1
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.77
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
512129,Bryant Homes Pontprennau,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.42
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.93
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.02
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.03
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.32
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
512129,Bryant Homes Pontprennau,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.05
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.83
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.35
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.0
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.41
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.65
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.04
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
512129,Bryant Homes Pontprennau,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.14
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.16
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.68
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.5
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,39.6
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.9
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
512129,Bryant Homes Pontprennau,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.39
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.11
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.34
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.2
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.2
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.75
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.12
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
512129,Bryant Homes Pontprennau,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.33
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.53
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.33
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.7
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
