Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
512129,Bryant Homes Pontprennau,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.57
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.21
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.8
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.12
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
512129,Bryant Homes Pontprennau,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.82
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.5
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.8
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.4
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
512129,Bryant Homes Pontprennau,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.63
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.78
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.56
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.3
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,39.3
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.75
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
512129,Bryant Homes Pontprennau,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.74
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.92
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.6
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
512129,Bryant Homes Pontprennau,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.14
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.53
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.28
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.1
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.9
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.69
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.95
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
512129,Bryant Homes Pontprennau,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.16
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.94
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.5
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.8
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
512129,Bryant Homes Pontprennau,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.4
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.68
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.32
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.0
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.74
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
512129,Bryant Homes Pontprennau,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.15
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.35
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.72
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.3
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.7
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.56
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
