Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.79
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.5
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.17
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.88
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
512129,Bryant Homes Pontprennau,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.18
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.16
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.3
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
512129,Bryant Homes Pontprennau,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.28
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.51
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.2
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.7
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.0
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
512129,Bryant Homes Pontprennau,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.35
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.82
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.56
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.86
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
512129,Bryant Homes Pontprennau,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.95
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.93
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.95
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.6
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.34
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
512129,Bryant Homes Pontprennau,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.72
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.74
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.82
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.8
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
512129,Bryant Homes Pontprennau,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.37
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.6
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.94
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.1
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.3
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.43
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
512129,Bryant Homes Pontprennau,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.99
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.44
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.55
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.3
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.83
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.64
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
512129,Bryant Homes Pontprennau,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.16
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.66
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.83
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.4
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.5
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
