Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,37.1
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.57
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.4
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.93
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
512129,Bryant Homes Pontprennau,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.25
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.82
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.14
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.8
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.1
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.3
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.9
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.35
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.18
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.86
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
512129,Bryant Homes Pontprennau,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.2
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.89
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.1
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.7
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.1
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.51
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.03
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.94
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
512129,Bryant Homes Pontprennau,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.21
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.76
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.87
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.5
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.5
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.62
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.32
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
512129,Bryant Homes Pontprennau,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.19
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.51
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.64
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.0
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.4
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.4
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.51
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
512129,Bryant Homes Pontprennau,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.9
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.72
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.38
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.3
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.9
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.6
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.99
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.76
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
512129,Bryant Homes Pontprennau,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.71
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.88
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.08
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.8
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.2
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
512129,Bryant Homes Pontprennau,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.32
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.29
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.45
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.9
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
512129,Bryant Homes Pontprennau,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.08
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.92
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.1
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.9
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.9
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.0
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.25
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
