Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
512129,Bryant Homes Pontprennau,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.78
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.23
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.64
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.8
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.9
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
512129,Bryant Homes Pontprennau,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.13
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.46
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
512129,Bryant Homes Pontprennau,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.86
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.64
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.3
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.5
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.63
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
512129,Bryant Homes Pontprennau,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.83
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.78
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.43
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.3
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.1
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.55
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
512129,Bryant Homes Pontprennau,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.61
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.17
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.75
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.7
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.44
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
512129,Bryant Homes Pontprennau,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.69
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.96
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.61
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.3
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.0
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.0
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.61
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
512129,Bryant Homes Pontprennau,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.12
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.66
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.85
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.6
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.6
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
512129,Bryant Homes Pontprennau,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.81
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.84
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.91
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.5
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.19
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.7
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
512129,Bryant Homes Pontprennau,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.36
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.03
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.16
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
