Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.85
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.33
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
512129,Bryant Homes Pontprennau,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.9
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.75
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.1
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,34.1
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.04
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.67
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.39
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.9
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.63
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
512129,Bryant Homes Pontprennau,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.91
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.55
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.0
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.7
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.42
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
512129,Bryant Homes Pontprennau,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.32
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.03
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.62
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.12
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
512129,Bryant Homes Pontprennau,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.0
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.75
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.52
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.27
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.58
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
512129,Bryant Homes Pontprennau,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.75
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.75
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
512129,Bryant Homes Pontprennau,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.54
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.52
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.2
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512129,Bryant Homes Pontprennau,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.85
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.28
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.2
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
