Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
512129,Bryant Homes Pontprennau,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.36
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.65
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.9
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.0
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.59
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
512129,Bryant Homes Pontprennau,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.74
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.05
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.67
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
512129,Bryant Homes Pontprennau,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.53
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.99
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.52
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
512129,Bryant Homes Pontprennau,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.61
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.82
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.57
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
512129,Bryant Homes Pontprennau,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.8
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.42
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.5
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
512129,Bryant Homes Pontprennau,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.75
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.22
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.61
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512129,Bryant Homes Pontprennau,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.5
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.13
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.69
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
512129,Bryant Homes Pontprennau,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.76
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.6
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.92
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
512129,Bryant Homes Pontprennau,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.71
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.5
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.94
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
