Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,32.3
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
512129,Bryant Homes Pontprennau,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.12
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.94
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.84
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512129,Bryant Homes Pontprennau,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.64
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.95
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.41
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
512129,Bryant Homes Pontprennau,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.22
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,32.4
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
512129,Bryant Homes Pontprennau,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.39
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.6
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.5
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
512129,Bryant Homes Pontprennau,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.42
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512129,Bryant Homes Pontprennau,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.6
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
512129,Bryant Homes Pontprennau,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.32
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
512129,Bryant Homes Pontprennau,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.13
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.86
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
