Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512129,Bryant Homes Pontprennau,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.8
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.87
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.67
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.9
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.08
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.4
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
512129,Bryant Homes Pontprennau,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.8
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.69
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.0
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,33.0
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512129,Bryant Homes Pontprennau,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.5
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.32
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.68
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.1
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,33.1
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
512129,Bryant Homes Pontprennau,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.53
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.0
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.9
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,33.2
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
512129,Bryant Homes Pontprennau,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.6
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.43
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,33.3
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512129,Bryant Homes Pontprennau,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.34
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.77
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,33.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
512129,Bryant Homes Pontprennau,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.25
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.45
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.73
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
