Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,33.5
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
512129,Bryant Homes Pontprennau,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.08
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.12
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,33.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
512129,Bryant Homes Pontprennau,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.87
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.01
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,33.7
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512129,Bryant Homes Pontprennau,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.61
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.64
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.02
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.89
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,33.8
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512129,Bryant Homes Pontprennau,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.93
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.44
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.27
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.18
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.05
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.33
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,34.0
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.49
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,34.2
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
512129,Bryant Homes Pontprennau,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.44
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,34.3
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
