Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
512129,Bryant Homes Pontprennau,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.89
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,34.4
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.55
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,34.5
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.81
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.6
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,34.6
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
512129,Bryant Homes Pontprennau,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.65
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.54
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.35
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,34.7
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
512129,Bryant Homes Pontprennau,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.87
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,34.9
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
512129,Bryant Homes Pontprennau,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.87
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,35.0
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512129,Bryant Homes Pontprennau,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.1
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.16
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.4
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,35.1
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.04
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.34
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,35.2
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
512129,Bryant Homes Pontprennau,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.48
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
