Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,35.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.38
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.82
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,35.5
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
512129,Bryant Homes Pontprennau,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.25
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,35.7
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
512129,Bryant Homes Pontprennau,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.18
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.28
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,35.8
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512129,Bryant Homes Pontprennau,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.5
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.05
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,36.0
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512129,Bryant Homes Pontprennau,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.82
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.09
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.37
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.02
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,36.3
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
512129,Bryant Homes Pontprennau,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
512129,Bryant Homes Pontprennau,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
