Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512129,Bryant Homes Pontprennau,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512129,Bryant Homes Pontprennau,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,39.9
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512129,Bryant Homes Pontprennau,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,40.1
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.84
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
512129,Bryant Homes Pontprennau,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512129,Bryant Homes Pontprennau,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.93
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
512129,Bryant Homes Pontprennau,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.52
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.99
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512129,Bryant Homes Pontprennau,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.99
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.67
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
