Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.4
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.98
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
512129,Bryant Homes Pontprennau,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.73
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.29
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.0
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,41.0
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
512129,Bryant Homes Pontprennau,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.97
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.41
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.51
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.1
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
512129,Bryant Homes Pontprennau,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.56
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.03
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.1
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.44
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
512129,Bryant Homes Pontprennau,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.86
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.24
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.01
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,41.3
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
512129,Bryant Homes Pontprennau,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.02
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.01
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
512129,Bryant Homes Pontprennau,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.08
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.39
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.83
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
512129,Bryant Homes Pontprennau,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.57
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.32
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.2
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.58
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.84
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.75
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.4
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.5
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.1
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
