Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.82
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
512129,Bryant Homes Pontprennau,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.96
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.26
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.95
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.23
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
512129,Bryant Homes Pontprennau,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.7
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.32
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.01
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.6
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
512129,Bryant Homes Pontprennau,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.97
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.01
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.84
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.1
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
512129,Bryant Homes Pontprennau,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.53
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.3
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.01
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
512129,Bryant Homes Pontprennau,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.77
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.21
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.9
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.1
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
512129,Bryant Homes Pontprennau,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.46
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.88
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.26
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
512129,Bryant Homes Pontprennau,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.39
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.28
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.61
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.6
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.37
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
512129,Bryant Homes Pontprennau,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.02
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.82
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.88
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.5
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
512129,Bryant Homes Pontprennau,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.44
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.61
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.53
