Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.7
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,41.9
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.46
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.82
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
512129,Bryant Homes Pontprennau,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.65
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.45
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.7
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.6
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.66
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.11
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
512129,Bryant Homes Pontprennau,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.9
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.22
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.2
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.25
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
512129,Bryant Homes Pontprennau,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.77
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.88
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.24
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.7
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,41.8
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.18
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.54
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
512129,Bryant Homes Pontprennau,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.55
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.1
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.7
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.54
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.12
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.15
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.72
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.7
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.6
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.24
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
512129,Bryant Homes Pontprennau,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.77
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.94
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.93
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.38
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.9
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.6
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.5
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.13
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.1
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.97
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.8
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.4
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
512129,Bryant Homes Pontprennau,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.47
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.37
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.92
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.69
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.1
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.4
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
