Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.21
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.78
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
512129,Bryant Homes Pontprennau,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.65
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.32
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.1
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.8
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.1
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.66
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.11
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.22
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
512129,Bryant Homes Pontprennau,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.77
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.02
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.6
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.3
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,40.9
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.13
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.41
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.22
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
512129,Bryant Homes Pontprennau,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.68
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.87
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.84
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.2
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.1
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.17
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,40.8
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.09
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
512129,Bryant Homes Pontprennau,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.35
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.67
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.9
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,40.7
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.27
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
512129,Bryant Homes Pontprennau,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.75
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.03
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.43
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.3
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,40.6
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
512129,Bryant Homes Pontprennau,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.73
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.89
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.65
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.7
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.0
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.3
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,40.4
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
512129,Bryant Homes Pontprennau,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.73
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.4
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.51
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.8
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.9
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.0
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,40.2
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.68
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.52
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
512129,Bryant Homes Pontprennau,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.34
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.54
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.83
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.51
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.9
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.2
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.8
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,40.0
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.71
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.81
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
512129,Bryant Homes Pontprennau,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
