Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.52
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.14
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.75
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.8
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.6
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,39.8
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.87
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.77
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
512129,Bryant Homes Pontprennau,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.68
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.78
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.34
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.05
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.4
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,39.7
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
512129,Bryant Homes Pontprennau,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.78
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.35
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.6
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,39.5
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
512129,Bryant Homes Pontprennau,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.4
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.53
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.56
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.1
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.9
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,39.4
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
512129,Bryant Homes Pontprennau,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.08
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.9
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.64
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.1
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.4
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,39.2
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
512129,Bryant Homes Pontprennau,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.5
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.72
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.46
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.3
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.7
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,39.1
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
512129,Bryant Homes Pontprennau,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.31
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.19
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.1
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.4
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,39.0
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.08
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512129,Bryant Homes Pontprennau,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.41
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.17
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.49
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.8
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.5
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.9
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
512129,Bryant Homes Pontprennau,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.56
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.56
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.54
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.6
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.4
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.7
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
