Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.7
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.26
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
512129,Bryant Homes Pontprennau,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.61
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.14
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.51
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.3
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,38.6
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
512129,Bryant Homes Pontprennau,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.89
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.47
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.35
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.5
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
512129,Bryant Homes Pontprennau,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.44
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.88
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.18
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.7
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.3
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
512129,Bryant Homes Pontprennau,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.72
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.48
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.57
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,38.4
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
512129,Bryant Homes Pontprennau,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.79
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.15
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.56
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.2
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.3
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512129,Bryant Homes Pontprennau,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.45
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.84
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.04
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.9
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.6
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,38.2
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.9
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
512129,Bryant Homes Pontprennau,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.77
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.12
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.22
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.1
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.2
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.1
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
512129,Bryant Homes Pontprennau,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.18
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.98
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.4
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
512129,Bryant Homes Pontprennau,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
