Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.53
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.48
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.99
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,38.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
512129,Bryant Homes Pontprennau,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.64
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.33
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,37.9
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512129,Bryant Homes Pontprennau,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.63
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.28
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.5
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,37.8
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
512129,Bryant Homes Pontprennau,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.15
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.38
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.71
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.1
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,37.7
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
512129,Bryant Homes Pontprennau,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.6
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.55
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.4
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.4
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,37.6
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
512129,Bryant Homes Pontprennau,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.98
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.58
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.44
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.5
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512129,Bryant Homes Pontprennau,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.83
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.81
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.24
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.94
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.5
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
512129,Bryant Homes Pontprennau,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.85
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.57
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.38
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,37.4
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
512129,Bryant Homes Pontprennau,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.8
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.22
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.2
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.87
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.7
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
