Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,37.3
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512129,Bryant Homes Pontprennau,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.42
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.81
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.99
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.7
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.2
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
512129,Bryant Homes Pontprennau,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.83
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.12
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.98
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.4
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.9
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.6
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.0
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.57
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512129,Bryant Homes Pontprennau,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.1
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.9
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.54
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.4
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.9
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.8
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
512129,Bryant Homes Pontprennau,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.06
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.15
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.92
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.42
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.6
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.7
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
512129,Bryant Homes Pontprennau,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.96
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.67
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.63
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.7
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.7
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.9
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.6
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
512129,Bryant Homes Pontprennau,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.84
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.42
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.49
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.6
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.4
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
512129,Bryant Homes Pontprennau,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.18
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.18
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.17
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.6
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.9
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.2
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512129,Bryant Homes Pontprennau,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.96
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.53
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.81
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.4
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.6
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.54
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.1
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.67
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
512129,Bryant Homes Pontprennau,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512129,Bryant Homes Pontprennau,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
